Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
310120,Pratt & Son,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
310120,Pratt & Son,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
310120,Pratt & Son,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.25
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.43
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
310120,Pratt & Son,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.25
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
310120,Pratt & Son,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
310120,Pratt & Son,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.6
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.56
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310120,Pratt & Son,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.54
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
310120,Pratt & Son,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.16
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
310120,Pratt & Son,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.1
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
310120,Pratt & Son,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.17
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.28
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.75
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
310120,Pratt & Son,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.66
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.8
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
310120,Pratt & Son,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
