Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.43
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.27
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310120,Pratt & Son,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.75
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.51
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
310120,Pratt & Son,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
310120,Pratt & Son,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.8
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.91
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
310120,Pratt & Son,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.37
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.4
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.52
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.96
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
310120,Pratt & Son,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.02
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.5
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.41
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
310120,Pratt & Son,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.79
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.44
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.95
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
310120,Pratt & Son,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.23
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
310120,Pratt & Son,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.62
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.7
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
310120,Pratt & Son,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.26
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.17
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310120,Pratt & Son,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.45
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
310120,Pratt & Son,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.65
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.61
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.81
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.02
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
310120,Pratt & Son,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.67
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.4
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.34
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.27
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
