Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.53
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
310120,Pratt & Son,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.65
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.23
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.8
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.21
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
310120,Pratt & Son,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.41
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.0
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.2
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.72
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.33
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.08
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
310120,Pratt & Son,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.33
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.38
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.58
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.17
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.62
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.04
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
310120,Pratt & Son,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310120,Pratt & Son,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.95
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310120,Pratt & Son,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.68
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.48
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.3
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
310120,Pratt & Son,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
310120,Pratt & Son,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.13
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
310120,Pratt & Son,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310120,Pratt & Son,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.78
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.05
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
310120,Pratt & Son,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.33
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.31
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310120,Pratt & Son,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.87
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.58
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
