Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.72
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.47
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
310120,Pratt & Son,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.88
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.06
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.4
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.06
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.39
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.91
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.03
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.35
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.94
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.18
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
310120,Pratt & Son,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.9
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.0
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.76
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.39
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
310120,Pratt & Son,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.23
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.2
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.3
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.94
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
