Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.31
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,0.24
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.66
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.08
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.48
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.24
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.99
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.33
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.11
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.81
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.95
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.25
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.3
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.03
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.32
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.16
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.16
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.27
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.73
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.31
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.87
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.56
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.26
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.55
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.92
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.84
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.57
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.52
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
