Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.67
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.5
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.57
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.07
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.2
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-8.94
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.7
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.05
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.36
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.22
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.84
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
310120,Pratt & Son,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.8
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.2
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.28
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.13
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.94
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.83
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.86
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.15
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.39
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.56
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.08
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,6.04
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310120,Pratt & Son,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.56
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
