Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.91
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.11
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.44
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.19
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.16
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.13
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.56
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.82
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
310120,Pratt & Son,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.86
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
310120,Pratt & Son,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.68
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,25.3
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.97
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,25.2
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.29
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.5
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
310120,Pratt & Son,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.49
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.62
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.5
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.43
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310120,Pratt & Son,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.5
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.81
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.5
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.7
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
