Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.42
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.22
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310120,Pratt & Son,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.16
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310120,Pratt & Son,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.21
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.18
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.86
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.8
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310120,Pratt & Son,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.3
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.42
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.04
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
310120,Pratt & Son,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310120,Pratt & Son,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
310120,Pratt & Son,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.1
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.67
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
310120,Pratt & Son,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.77
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.71
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,25.2
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310120,Pratt & Son,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,25.3
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
310120,Pratt & Son,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
