Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,25.3
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.03
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310120,Pratt & Son,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310120,Pratt & Son,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.87
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310120,Pratt & Son,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.9
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.27
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310120,Pratt & Son,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.45
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.76
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
310120,Pratt & Son,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.17
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.4
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.69
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310120,Pratt & Son,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.11
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
310120,Pratt & Son,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.07
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
