Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.83
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.65
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.14
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.78
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.22
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.93
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310120,Pratt & Son,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.02
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.92
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
310120,Pratt & Son,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.65
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.07
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.45
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
310120,Pratt & Son,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.6
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.5
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
310120,Pratt & Son,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
310120,Pratt & Son,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.56
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.63
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.67
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
310120,Pratt & Son,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.64
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.52
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.14
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
