Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.15
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310120,Pratt & Son,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
310120,Pratt & Son,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
310120,Pratt & Son,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.01
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310120,Pratt & Son,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.15
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
310120,Pratt & Son,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.83
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.81
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
310120,Pratt & Son,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.68
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.2
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
310120,Pratt & Son,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.31
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.9
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.69
