Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.77
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.91
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.94
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.07
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.76
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.71
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.28
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
310120,Pratt & Son,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.89
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
310120,Pratt & Son,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.66
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
310120,Pratt & Son,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.58
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.53
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.57
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.91
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.16
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
