Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310120,Pratt & Son,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
310120,Pratt & Son,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.9
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310120,Pratt & Son,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.52
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310120,Pratt & Son,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.43
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310120,Pratt & Son,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.9
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310120,Pratt & Son,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310120,Pratt & Son,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.36
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.61
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
310120,Pratt & Son,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310120,Pratt & Son,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.16
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.18
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.5
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310120,Pratt & Son,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.58
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
310120,Pratt & Son,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.68
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.28
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
310120,Pratt & Son,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.44
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
