Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.17
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310120,Pratt & Son,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.6
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.95
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.07
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310120,Pratt & Son,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.24
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.68
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
310120,Pratt & Son,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.21
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310120,Pratt & Son,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.86
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.9
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,13.46
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
310120,Pratt & Son,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.01
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.44
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
310120,Pratt & Son,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.13
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310120,Pratt & Son,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.64
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.62
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.7
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.64
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.43
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310120,Pratt & Son,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.51
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310120,Pratt & Son,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.56
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.27
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.4
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.24
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310120,Pratt & Son,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.89
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.4
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
