Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.5
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.23
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
310120,Pratt & Son,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.87
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.2
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.32
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.94
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
310120,Pratt & Son,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.8
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.01
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
310120,Pratt & Son,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.23
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.6
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.02
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
310120,Pratt & Son,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.23
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.24
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,22.97
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.86
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
310120,Pratt & Son,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.44
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.37
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.79
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.2
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.91
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.53
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.1
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.9
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
310120,Pratt & Son,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.39
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.27
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,52.8
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.47
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.3
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.73
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.53
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.5
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.5
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
310120,Pratt & Son,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.36
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.0
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
310120,Pratt & Son,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
310120,Pratt & Son,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.11
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
310120,Pratt & Son,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.82
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.37
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.12
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.87
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310120,Pratt & Son,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.0
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
