Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.52
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.45
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
310120,Pratt & Son,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.21
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.45
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.32
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
310120,Pratt & Son,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.21
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
310120,Pratt & Son,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.33
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.89
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
310120,Pratt & Son,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.97
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.7
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
310120,Pratt & Son,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.21
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.3
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.25
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
310120,Pratt & Son,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.51
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.4
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.65
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.09
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.51
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.66
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.33
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.39
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,4.8
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.75
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.65
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
