Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.74
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.34
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.01
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.5
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.89
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.6
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.75
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.0
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.53
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.36
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.88
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
310120,Pratt & Son,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.89
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.92
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.51
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.77
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.97
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
310120,Pratt & Son,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.05
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.07
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,0.8
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.73
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
310120,Pratt & Son,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.18
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.61
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.42
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
