Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.31
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.42
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.41
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.46
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.18
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.3
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.96
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.52
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.96
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.69
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.5
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.43
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.86
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.7
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.8
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.2
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.96
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.7
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,59.9
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.25
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,79.7
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.05
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
310120,Pratt & Son,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.87
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.9
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.96
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.25
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.03
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
310120,Pratt & Son,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.98
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.7
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.42
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.44
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
310120,Pratt & Son,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.33
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.74
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
