Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.23
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.87
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.06
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310120,Pratt & Son,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.68
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310120,Pratt & Son,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
310120,Pratt & Son,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.48
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.92
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
310120,Pratt & Son,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.59
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.94
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
310120,Pratt & Son,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.25
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.9
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310120,Pratt & Son,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.33
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310120,Pratt & Son,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.83
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.6
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
310120,Pratt & Son,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.01
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.18
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
310120,Pratt & Son,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
