Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.61
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.6
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
310120,Pratt & Son,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.75
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.06
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
310120,Pratt & Son,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.77
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.65
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
310120,Pratt & Son,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.7
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
310120,Pratt & Son,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.47
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
310120,Pratt & Son,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.21
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
310120,Pratt & Son,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.09
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.13
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.8
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.12
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.51
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.53
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.64
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
310120,Pratt & Son,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.1
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.15
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
310120,Pratt & Son,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.73
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.12
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310120,Pratt & Son,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.45
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.13
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
310120,Pratt & Son,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
