Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.78
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.47
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
310120,Pratt & Son,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
310120,Pratt & Son,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.62
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.81
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.63
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.3
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310120,Pratt & Son,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.16
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.1
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.74
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310120,Pratt & Son,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310120,Pratt & Son,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.53
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.1
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.5
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.24
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310120,Pratt & Son,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.24
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.15
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.38
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
310120,Pratt & Son,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.07
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.87
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.08
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310120,Pratt & Son,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
