Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.11
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.38
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310120,Pratt & Son,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.02
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.7
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310120,Pratt & Son,2023-05-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.67
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.76
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
310120,Pratt & Son,2023-05-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.96
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310120,Pratt & Son,2023-05-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.39
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-05-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.34
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
310120,Pratt & Son,2023-05-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.48
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.44
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
310120,Pratt & Son,2023-05-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310120,Pratt & Son,2023-05-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-05-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.75
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.02
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
310120,Pratt & Son,2023-05-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.33
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.85
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
