Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
310120,Pratt & Son,2023-05-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.81
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
310120,Pratt & Son,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.48
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.27
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310120,Pratt & Son,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.42
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.89
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310120,Pratt & Son,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.24
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.99
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310120,Pratt & Son,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.28
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.14
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
310120,Pratt & Son,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.04
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310120,Pratt & Son,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.02
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.57
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.15
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.96
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
310120,Pratt & Son,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
310120,Pratt & Son,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.18
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.5
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.47
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.14
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
