Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.32
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.44
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.3
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.38
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.9
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.02
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.98
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.33
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.87
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.54
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.74
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.97
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.13
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.85
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.19
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.79
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.18
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
