Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.04
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.3
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.18
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
310120,Pratt & Son,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.1
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.75
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
310120,Pratt & Son,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.05
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.8
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.16
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310120,Pratt & Son,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.19
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.3
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.98
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
310120,Pratt & Son,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.59
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.03
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.15
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
310120,Pratt & Son,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.97
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
