Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
310120,Pratt & Son,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.68
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.71
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.9
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.77
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.71
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.25
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.95
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.31
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.65
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.01
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.82
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.8
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.73
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.35
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.86
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.87
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,8.51
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
310120,Pratt & Son,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.55
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.54
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
310120,Pratt & Son,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.24
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.39
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.39
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
310120,Pratt & Son,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.0
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.48
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.23
