Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
310120,Pratt & Son,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.06
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.53
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
310120,Pratt & Son,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.97
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.69
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.26
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.5
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
310120,Pratt & Son,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.21
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.8
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
310120,Pratt & Son,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.96
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.11
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.32
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.37
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.8
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.62
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.58
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.52
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.11
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.41
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.12
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.79
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.5
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.77
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.84
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.88
