Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.91
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
310120,Pratt & Son,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.26
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.57
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.6
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
310120,Pratt & Son,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.85
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.9
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.17
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.67
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.15
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.36
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.56
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.58
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.53
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.48
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.64
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.53
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.42
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.35
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.71
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.03
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.5
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.56
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
