Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.99
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.43
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.76
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.64
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.49
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.66
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.22
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.33
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.22
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.09
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.83
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.49
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.09
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.13
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.92
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.39
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.23
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.79
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.1
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.31
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.38
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.72
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.31
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.11
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.37
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.27
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.68
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.11
