Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.88
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.94
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.16
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.01
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.7
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.71
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.95
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.19
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.73
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.41
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.51
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.33
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.19
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.21
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.41
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.6
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.24
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.34
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.87
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.6
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.45
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
