Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.9
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.44
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.08
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.5
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.11
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.99
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.92
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.05
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.86
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.75
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.09
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.99
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.7
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.29
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.66
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.43
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.4
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.98
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.52
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.76
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.38
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.63
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.04
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.56
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.01
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.74
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.32
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.75
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.29
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,64.1
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.89
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.9
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.85
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.74
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.4
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.18
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
