Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.86
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.29
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,25.3
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.86
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,25.2
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.12
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.45
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.31
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.92
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.33
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
310120,Pratt & Son,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.49
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
310120,Pratt & Son,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.98
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.81
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
310120,Pratt & Son,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.7
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.67
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.3
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,25.2
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.61
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,25.3
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.05
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.95
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,25.3
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.67
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
