Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.52
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.43
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.44
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.99
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.25
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.9
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.57
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.57
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.42
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.45
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.3
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.67
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.6
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.36
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.71
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.4
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
310120,Pratt & Son,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.44
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.39
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.33
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.32
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.7
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.87
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.98
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.84
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.13
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
310120,Pratt & Son,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
