Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.6
310120,Pratt & Son,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.33
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
310120,Pratt & Son,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.26
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.36
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.97
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
310120,Pratt & Son,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
310120,Pratt & Son,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.43
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
310120,Pratt & Son,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.83
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.95
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.13
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.04
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
310120,Pratt & Son,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.38
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
