Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.17
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.62
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.39
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.23
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.56
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.46
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.72
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.7
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.96
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.08
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.35
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.23
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
310120,Pratt & Son,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.84
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.52
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.98
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.0
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.05
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
