Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.19
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.51
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.98
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.19
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.34
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.21
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.75
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.24
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.51
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.22
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.09
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
