Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.93
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.15
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.81
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.15
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
310120,Pratt & Son,2023-06-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.34
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.65
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.12
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
310120,Pratt & Son,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.5
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.86
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.44
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.33
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.96
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.25
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.59
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.96
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.57
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.58
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.83
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.48
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.1
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.05
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.2
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.08
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.29
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.76
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.86
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.31
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.75
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.74
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.94
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.06
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.45
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
