Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.4
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.43
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.96
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
310120,Pratt & Son,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.73
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.46
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.37
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.86
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.2
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.4
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,23.66
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.71
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
310120,Pratt & Son,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.35
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.44
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.84
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.19
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.9
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.38
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
310120,Pratt & Son,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.43
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.86
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.8
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.54
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
310120,Pratt & Son,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.96
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.0
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.17
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.4
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.21
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.42
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
310120,Pratt & Son,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.3
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.3
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.6
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.09
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.73
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.38
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
310120,Pratt & Son,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.75
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.9
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.24
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.24
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.15
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.81
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
310120,Pratt & Son,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.41
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.69
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.41
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,29.7
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.76
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.39
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
