Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.36
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.69
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.8
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.74
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.79
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.55
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.48
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.33
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.91
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.44
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.02
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.8
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,10.14
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.29
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.76
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.85
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.21
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,10.18
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.11
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.41
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.8
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.75
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.04
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.07
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.46
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,2.47
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.28
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.37
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.11
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.35
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.32
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
