Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.78
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.98
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.04
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.75
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.03
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.73
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.89
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.34
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.82
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.2
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.46
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.93
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.33
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.94
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.11
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.99
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.9
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.14
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.49
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.33
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.37
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.3
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.17
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.32
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.59
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.14
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.37
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.84
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.84
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
