Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.55
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.3
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.89
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.3
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.72
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.34
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.02
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.86
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.05
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.36
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.87
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.61
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.9
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.3
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.83
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.85
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.66
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.97
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.39
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.84
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.98
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.58
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.84
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.59
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.16
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.34
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.03
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.77
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.51
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.22
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
