Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.64
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.93
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,84.7
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.8
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.67
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.31
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.9
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.18
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.91
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.89
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.09
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.93
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.26
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.69
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.77
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.98
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.96
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.2
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.77
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.29
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.18
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.38
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.27
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.67
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.97
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.66
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.69
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.74
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.89
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
