Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.05
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,25.4
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.65
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.11
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,9.4
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.65
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.79
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.36
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.38
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.54
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.13
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.86
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.77
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.16
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.5
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
310120,Pratt & Son,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.43
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.5
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.25
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
310120,Pratt & Son,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.97
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.03
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
