Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.73
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.15
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.13
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.5
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.84
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
310120,Pratt & Son,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.3
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.94
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.71
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.81
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.86
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.86
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
310120,Pratt & Son,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.28
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
310120,Pratt & Son,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.52
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.74
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.76
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.53
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.03
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.1
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.71
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.28
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.24
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.0
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.78
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.13
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.95
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.67
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
