Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.43
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.42
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.06
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.01
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.0
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.8
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.42
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.11
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.14
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.26
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.42
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.7
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.91
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.8
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.01
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
310120,Pratt & Son,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.2
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.18
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.79
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
310120,Pratt & Son,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.64
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.82
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.12
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.48
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.53
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.39
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.63
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.81
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
