Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.3
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.34
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.21
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.86
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.44
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
310120,Pratt & Son,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.74
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.63
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.8
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.47
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
310120,Pratt & Son,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.82
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.7
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.13
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.27
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310120,Pratt & Son,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.6
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.59
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
310120,Pratt & Son,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.24
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.1
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.86
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
310120,Pratt & Son,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.43
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.98
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.33
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,29.1
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
