Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.06
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.39
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.59
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.15
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.25
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,29.4
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.99
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.97
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.21
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.17
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.44
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.8
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.62
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.88
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.01
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.14
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-03T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.68
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.66
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-03T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-03T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.88
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
310120,Pratt & Son,2023-06-03T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.41
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,transformer,,Temperature,C,30.9
