Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.89
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.73
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-03T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.21
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-03T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.38
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
310120,Pratt & Son,2023-06-03T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.13
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.77
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.64
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.04
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.48
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.07
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.36
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
310120,Pratt & Son,2023-06-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.88
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.06
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.08
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
310120,Pratt & Son,2023-06-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.23
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.87
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.63
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.1
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.42
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.87
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.32
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.98
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
310120,Pratt & Son,2023-06-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.14
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-03T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.49
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.85
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
310120,Pratt & Son,2023-06-03T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.84
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
