Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.71
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-03T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
310120,Pratt & Son,2023-06-03T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.89
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.32
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.79
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.24
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.01
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.55
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-03T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.59
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.01
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.5
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-03T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.45
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-03T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.62
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.75
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-03T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.52
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
310120,Pratt & Son,2023-06-03T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.54
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.3
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.64
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.59
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.15
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.95
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-03T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.27
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-03T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.52
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-03T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.68
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.89
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.1
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-03T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.47
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.96
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
310120,Pratt & Son,2023-06-03T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
