Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.9
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-03T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.6
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.23
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.44
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-03T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.31
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.45
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L1 Active Power,kW,12.92
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-03T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.29
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.9
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.19
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.5
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
310120,Pratt & Son,2023-06-03T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.2
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.27
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.96
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
310120,Pratt & Son,2023-06-03T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.15
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-03T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,transformer,,Temperature,C,31.7
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.56
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
310120,Pratt & Son,2023-06-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.26
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.77
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.8
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.95
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
310120,Pratt & Son,2023-06-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.95
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.52
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.7
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.93
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.24
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.83
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.15
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
310120,Pratt & Son,2023-06-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.86
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.99
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,transformer,,Temperature,C,31.4
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.08
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.02
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.46
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
