Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.49
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.5
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.45
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.1
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.05
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.59
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.09
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,transformer,,Temperature,C,31.0
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.12
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.66
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.98
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.07
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.97
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.89
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.84
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,transformer,,Temperature,C,30.7
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.18
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-03T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-4.19
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.04
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.12
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.48
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-03T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.47
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-03T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.32
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.38
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-03T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.47
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.78
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,transformer,,Temperature,C,30.2
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
310120,Pratt & Son,2023-06-03T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
