Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.41
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
310120,Pratt & Son,2023-06-03T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.94
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,transformer,,Temperature,C,29.9
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.61
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-03T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.01
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
310120,Pratt & Son,2023-06-03T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.03
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-03T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.66
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.78
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.23
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-03T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.12
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.91
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.15
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.98
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-03T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.27
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L2 Active Power,kW,1.94
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.12
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-03T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.71
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.68
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-03T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.56
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.0
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.29
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-03T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.24
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.96
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.58
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,transformer,,Temperature,C,28.8
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.1
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-03T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.68
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.21
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.72
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.06
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.4
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-03T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.26
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.07
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-03T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
