Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.38
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.22
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-03T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.91
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.19
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.47
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.33
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.01
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-03T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.93
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.05
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.92
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-03T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.17
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.26
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.3
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.52
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.3
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-03T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.28
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.64
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.64
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.53
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.4
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.37
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.54
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-03T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.11
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.74
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-03T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.07
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.38
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-03T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.98
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.82
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
310120,Pratt & Son,2023-06-03T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.1
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-03T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.93
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.66
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.43
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.11
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.42
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.85
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
