Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.02
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.81
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.34
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.05
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.42
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.2
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.54
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
310120,Pratt & Son,2023-06-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.37
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.46
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.76
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.67
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.38
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.87
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.86
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.82
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.18
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.87
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.82
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.91
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.04
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.28
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.21
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.91
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.28
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,72.3
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L2 Active Power,kW,0.46
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.1
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-03T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.7
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.67
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,69.6
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.1
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,transformer,,Temperature,C,25.6
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.33
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.09
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-03T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.64
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.17
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.25
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,72.4
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.3
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,transformer,,Temperature,C,25.5
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-03T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
