Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.03
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.71
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,transformer,,Temperature,C,25.3
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.54
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-03T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.64
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.08
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.83
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,69.7
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,transformer,,Temperature,C,25.2
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,N Current (RMS),A,102.7
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-03T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.5
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.4
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.36
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,transformer,,Temperature,C,25.1
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-03T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.56
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.61
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.6
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
310120,Pratt & Son,2023-06-03T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.53
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.0
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.34
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.21
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,72.1
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,transformer,,Temperature,C,25.0
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.36
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-03T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.61
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.4
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.45
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.5
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,transformer,,Temperature,C,24.9
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.26
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.51
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
310120,Pratt & Son,2023-06-03T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.52
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.8
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.02
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.89
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,transformer,,Temperature,C,24.9
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.12
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-03T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.29
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.88
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,transformer,,Temperature,C,24.9
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
310120,Pratt & Son,2023-06-03T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.03
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.79
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,transformer,,Temperature,C,24.8
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L2 Active Power,kW,3.53
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.5
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-03T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.65
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,transformer,,Temperature,C,24.8
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-03T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,transformer,,Temperature,C,24.8
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.48
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-03T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.62
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.31
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.94
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,transformer,,Temperature,C,24.9
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.82
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.71
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-03T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
