Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
310120,Pratt & Son,2023-06-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
310120,Pratt & Son,2023-06-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
310120,Pratt & Son,2023-06-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.81
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.76
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,transformer,,Temperature,C,25.7
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.74
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.57
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.56
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
310120,Pratt & Son,2023-06-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.06
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,transformer,,Temperature,C,25.8
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.35
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.3
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,transformer,,Temperature,C,25.9
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.24
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.33
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
310120,Pratt & Son,2023-06-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.46
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.6
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.1
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,transformer,,Temperature,C,26.0
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.71
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-03T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.37
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.8
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.38
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,transformer,,Temperature,C,26.1
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.95
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.8
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-03T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.11
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,transformer,,Temperature,C,26.2
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-03T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.58
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,transformer,,Temperature,C,26.3
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-03T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.77
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.58
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.7
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,transformer,,Temperature,C,26.4
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.92
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-03T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.56
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,transformer,,Temperature,C,26.5
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.64
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.36
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-03T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.6
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,transformer,,Temperature,C,26.6
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.68
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-03T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.57
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.18
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,transformer,,Temperature,C,26.7
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
