Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-03T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.41
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.71
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.87
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
310120,Pratt & Son,2023-06-03T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.05
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,transformer,,Temperature,C,26.8
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-03T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.3
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.58
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,transformer,,Temperature,C,26.9
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.86
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-03T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,transformer,,Temperature,C,27.0
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.7
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.72
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.93
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-03T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.76
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.86
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,transformer,,Temperature,C,27.1
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.26
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
310120,Pratt & Son,2023-06-03T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.66
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,transformer,,Temperature,C,27.2
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
310120,Pratt & Son,2023-06-03T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.46
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.4
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,transformer,,Temperature,C,27.3
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.78
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-03T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.09
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,transformer,,Temperature,C,27.4
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.01
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.89
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
310120,Pratt & Son,2023-06-03T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.9
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.82
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.0
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.81
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,transformer,,Temperature,C,27.5
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.98
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
310120,Pratt & Son,2023-06-03T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.71
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.05
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.99
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
310120,Pratt & Son,2023-06-03T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.53
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.49
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,transformer,,Temperature,C,27.6
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.8
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.07
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
310120,Pratt & Son,2023-06-03T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.41
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.4
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
310120,Pratt & Son,2023-06-03T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
