Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.97
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
310120,Pratt & Son,2023-06-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.02
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.01
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,transformer,,Temperature,C,32.0
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
310120,Pratt & Son,2023-06-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.81
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.1
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.46
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.24
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.37
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.97
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.03
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.92
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
310120,Pratt & Son,2023-06-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.57
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,transformer,,Temperature,C,32.3
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.79
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.09
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.29
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.4
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
310120,Pratt & Son,2023-06-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.37
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.36
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.27
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.04
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.71
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.6
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,transformer,,Temperature,C,32.8
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.88
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
310120,Pratt & Son,2023-06-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.12
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.26
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.82
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
310120,Pratt & Son,2023-06-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.93
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.17
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.26
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
310120,Pratt & Son,2023-06-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.8
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.11
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.06
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
