Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.66
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.93
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
310120,Pratt & Son,2023-06-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.72
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.28
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.37
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
310120,Pratt & Son,2023-06-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.06
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.7
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.72
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
310120,Pratt & Son,2023-06-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.44
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.86
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.98
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.92
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.14
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.26
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.05
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.5
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.1
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.51
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.8
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.6
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.14
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.14
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.98
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.6
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.32
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.3
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,13.26
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
310120,Pratt & Son,2023-06-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.4
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.41
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.2
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.6
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
310120,Pratt & Son,2023-06-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.39
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.7
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
310120,Pratt & Son,2023-06-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.13
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.36
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.94
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.41
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.44
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
310120,Pratt & Son,2023-06-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
