Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.63
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.1
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.9
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.79
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
310120,Pratt & Son,2023-06-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.35
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.98
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.45
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.8
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.44
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.63
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
310120,Pratt & Son,2023-06-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.99
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.78
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.75
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.1
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
310120,Pratt & Son,2023-06-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.89
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.3
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.09
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.4
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,16.63
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
310120,Pratt & Son,2023-06-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.3
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.27
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.08
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.66
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,14.34
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.87
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.75
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.3
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.73
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.5
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,transformer,,Temperature,C,33.6
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
310120,Pratt & Son,2023-06-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.06
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.88
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.1
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.6
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,13.47
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.8
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
310120,Pratt & Son,2023-06-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.26
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.7
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.83
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.03
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.12
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
310120,Pratt & Son,2023-06-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.41
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.17
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.03
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.4
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,transformer,,Temperature,C,33.5
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.01
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.59
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
310120,Pratt & Son,2023-06-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.92
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
