Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.82
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,96.1
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.12
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.44
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
310120,Pratt & Son,2023-06-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.78
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.04
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.27
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.01
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.3
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.56
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,63.3
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.0
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,transformer,,Temperature,C,33.4
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.74
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.94
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.04
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.49
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,70.1
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.7
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.99
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.9
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
310120,Pratt & Son,2023-06-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.02
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.51
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.5
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,transformer,,Temperature,C,33.3
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.02
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.25
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.2
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.07
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.31
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.0
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,transformer,,Temperature,C,33.2
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.49
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
310120,Pratt & Son,2023-06-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.25
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.5
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,transformer,,Temperature,C,33.1
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
310120,Pratt & Son,2023-06-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.58
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,60.5
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.91
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.8
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
310120,Pratt & Son,2023-06-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.8
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,transformer,,Temperature,C,33.0
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.47
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
310120,Pratt & Son,2023-06-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.28
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.7
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,transformer,,Temperature,C,32.9
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.51
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.94
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
310120,Pratt & Son,2023-06-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.03
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.16
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.17
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,transformer,,Temperature,C,32.7
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.72
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.22
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.4
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.29
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.36
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.9
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.9
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.11
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.43
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.1
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,transformer,,Temperature,C,32.6
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
310120,Pratt & Son,2023-06-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.01
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.6
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.71
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.51
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.06
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,transformer,,Temperature,C,32.5
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.6
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.38
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
