Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.07
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.35
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.3
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,transformer,,Temperature,C,32.4
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.93
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
310120,Pratt & Son,2023-06-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.56
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.95
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,57.9
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,transformer,,Temperature,C,32.2
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.02
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.29
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
310120,Pratt & Son,2023-06-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.53
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.06
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,56.5
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,transformer,,Temperature,C,32.1
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.4
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.17
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.42
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.48
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.32
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,transformer,,Temperature,C,31.9
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.88
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.42
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.45
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.18
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.48
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.11
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.7
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.3
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,transformer,,Temperature,C,31.8
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
310120,Pratt & Son,2023-06-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.4
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.21
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.14
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.83
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.67
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,transformer,,Temperature,C,31.6
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
310120,Pratt & Son,2023-06-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.46
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.35
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.47
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.27
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,transformer,,Temperature,C,31.5
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
310120,Pratt & Son,2023-06-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.2
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,transformer,,Temperature,C,31.3
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.54
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.96
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
310120,Pratt & Son,2023-06-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.61
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.35
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.43
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,64.3
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.6
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,transformer,,Temperature,C,31.2
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.01
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.99
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.73
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.44
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.24
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.8
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,transformer,,Temperature,C,31.1
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.83
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.13
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.24
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-3.01
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.95
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.49
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.1
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,transformer,,Temperature,C,30.9
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.65
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
310120,Pratt & Son,2023-06-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.08
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.17
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.64
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.79
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,transformer,,Temperature,C,30.8
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.48
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-04T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.41
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
