Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.22
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,transformer,,Temperature,C,30.6
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.55
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
310120,Pratt & Son,2023-06-04T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.78
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.06
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.8
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,transformer,,Temperature,C,30.5
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.2
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-04T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.18
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.01
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.1
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,transformer,,Temperature,C,30.4
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.58
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
310120,Pratt & Son,2023-06-04T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.87
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.13
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.04
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.27
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,transformer,,Temperature,C,30.3
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
310120,Pratt & Son,2023-06-04T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.8
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,transformer,,Temperature,C,30.1
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
310120,Pratt & Son,2023-06-04T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.28
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.76
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.5
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,transformer,,Temperature,C,30.0
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
310120,Pratt & Son,2023-06-04T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.91
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.3
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.47
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.45
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.16
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.85
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,transformer,,Temperature,C,29.8
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.12
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.43
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.23
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.27
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.03
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,transformer,,Temperature,C,29.6
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.53
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
310120,Pratt & Son,2023-06-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.3
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.72
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-7.03
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.0
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,transformer,,Temperature,C,29.5
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.09
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.2
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.33
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.5
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.51
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.79
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,transformer,,Temperature,C,29.3
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.64
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
310120,Pratt & Son,2023-06-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.15
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.32
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.67
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-4.69
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,transformer,,Temperature,C,29.2
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.02
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.93
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.9
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.16
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.19
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.68
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.31
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,transformer,,Temperature,C,29.0
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.78
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
310120,Pratt & Son,2023-06-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
