Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.09
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.7
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.78
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,transformer,,Temperature,C,28.9
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.38
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.17
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.04
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.12
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.08
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,0.9
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.43
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.34
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.83
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.9
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,transformer,,Temperature,C,28.7
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.84
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.42
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
310120,Pratt & Son,2023-06-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.97
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.11
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.26
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.58
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.89
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,transformer,,Temperature,C,28.6
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
310120,Pratt & Son,2023-06-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.9
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.31
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.3
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.25
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.8
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.57
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.09
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,transformer,,Temperature,C,28.5
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.43
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
310120,Pratt & Son,2023-06-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.24
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.12
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.2
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,transformer,,Temperature,C,28.4
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.6
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.73
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.04
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.21
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.21
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.0
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.38
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-3.65
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.7
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,transformer,,Temperature,C,28.3
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,3.29
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
310120,Pratt & Son,2023-06-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.9
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.19
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.29
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.81
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.84
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,transformer,,Temperature,C,28.2
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.08
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
310120,Pratt & Son,2023-06-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.4
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.26
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.71
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.19
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.24
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.2
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,transformer,,Temperature,C,28.1
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.15
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L1 Active Power,kW,8.99
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
310120,Pratt & Son,2023-06-04T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.23
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.1
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.07
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-5.83
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,transformer,,Temperature,C,28.0
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.06
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.96
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
310120,Pratt & Son,2023-06-04T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.68
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.18
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-6.55
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.03
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.6
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,transformer,,Temperature,C,27.9
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
310120,Pratt & Son,2023-06-04T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.15
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.9
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.22
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.12
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.3
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.2
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.85
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.9
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,transformer,,Temperature,C,27.8
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
310120,Pratt & Son,2023-06-04T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.46
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,-0.26
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.99
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.15
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,1.4
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,1.1
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-2.91
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,transformer,,Temperature,C,27.7
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
310120,Pratt & Son,2023-06-04T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
310120,Pratt & Son,2023-06-04T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
